Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110154,Avon Way K,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110154,Avon Way K,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110154,Avon Way K,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110154,Avon Way K,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110154,Avon Way K,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110154,Avon Way K,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.9
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110154,Avon Way K,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.84
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110154,Avon Way K,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.35
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
110154,Avon Way K,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.86
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110154,Avon Way K,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
