Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110154,Avon Way K,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.17
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110154,Avon Way K,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110154,Avon Way K,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110154,Avon Way K,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110154,Avon Way K,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110154,Avon Way K,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110154,Avon Way K,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110154,Avon Way K,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110154,Avon Way K,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.65
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110154,Avon Way K,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
