Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110154,Avon Way K,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110154,Avon Way K,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110154,Avon Way K,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110154,Avon Way K,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110154,Avon Way K,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110154,Avon Way K,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110154,Avon Way K,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110154,Avon Way K,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110154,Avon Way K,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.88
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.66
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.1
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
110154,Avon Way K,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.44
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
