Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110154,Avon Way K,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.21
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.61
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.76
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.08
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110154,Avon Way K,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.47
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.41
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110154,Avon Way K,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.74
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.85
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110154,Avon Way K,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.65
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.88
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.23
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110154,Avon Way K,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.29
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.69
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.37
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110154,Avon Way K,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.53
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.52
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110154,Avon Way K,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.52
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.98
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.79
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110154,Avon Way K,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.35
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.2
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.16
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110154,Avon Way K,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.89
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
