Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.25
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.46
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.22
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110154,Avon Way K,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.16
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.45
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.29
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110154,Avon Way K,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.52
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.29
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.22
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.36
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.74
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110154,Avon Way K,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.88
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.78
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.38
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.45
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110154,Avon Way K,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.32
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.4
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.8
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110154,Avon Way K,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.15
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.6
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.48
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110154,Avon Way K,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.18
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.31
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.51
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110154,Avon Way K,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
