Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.85
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.85
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110154,Avon Way K,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.25
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.61
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.75
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.39
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110154,Avon Way K,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.52
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.48
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.67
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110154,Avon Way K,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.39
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.03
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110154,Avon Way K,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.38
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.5
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110154,Avon Way K,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.69
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.91
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.9
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.84
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110154,Avon Way K,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.17
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.65
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110154,Avon Way K,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.26
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110154,Avon Way K,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.63
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
