Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110154,Avon Way K,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.48
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.5
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110154,Avon Way K,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.32
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.42
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.56
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.08
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110154,Avon Way K,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.37
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.43
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.3
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110154,Avon Way K,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.28
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.89
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110154,Avon Way K,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.01
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.1
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.21
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.8
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.47
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.14
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.39
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.22
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.08
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.42
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
