Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.95
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110154,Avon Way K,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.57
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.6
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.45
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.2
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.07
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.9
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110154,Avon Way K,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110154,Avon Way K,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.43
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110154,Avon Way K,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110154,Avon Way K,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.36
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110154,Avon Way K,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.79
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.63
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
