Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110154,Avon Way K,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.45
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110154,Avon Way K,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.22
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110154,Avon Way K,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.5
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110154,Avon Way K,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110154,Avon Way K,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.06
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.2
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110154,Avon Way K,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.9
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110154,Avon Way K,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110154,Avon Way K,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110154,Avon Way K,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.0
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110154,Avon Way K,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
