Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110154,Avon Way K,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.1
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110154,Avon Way K,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.2
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110154,Avon Way K,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.3
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110154,Avon Way K,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.29
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110154,Avon Way K,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.4
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110154,Avon Way K,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.5
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110154,Avon Way K,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.6
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.7
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110154,Avon Way K,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.8
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110154,Avon Way K,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
