Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110154,Avon Way K,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110154,Avon Way K,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110154,Avon Way K,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110154,Avon Way K,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.61
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110154,Avon Way K,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-09T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
