Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110154,Avon Way K,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110154,Avon Way K,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.74
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110154,Avon Way K,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.93
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110154,Avon Way K,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.05
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.2
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110154,Avon Way K,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.7
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.4
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110154,Avon Way K,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.33
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110154,Avon Way K,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.37
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
110154,Avon Way K,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.31
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.9
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110154,Avon Way K,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.03
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.3
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110154,Avon Way K,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.6
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
