Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110154,Avon Way K,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.16
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.7
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110154,Avon Way K,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.98
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.7
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110154,Avon Way K,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.98
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.3
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110154,Avon Way K,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.74
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.8
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110154,Avon Way K,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.54
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.7
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110154,Avon Way K,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.83
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.78
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.0
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110154,Avon Way K,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.13
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.57
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.7
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110154,Avon Way K,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.46
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110154,Avon Way K,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.57
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110154,Avon Way K,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.72
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.06
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
