Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.9
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110154,Avon Way K,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.89
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.91
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.7
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110154,Avon Way K,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.01
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.29
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110154,Avon Way K,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.96
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.44
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110154,Avon Way K,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.08
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.3
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
110154,Avon Way K,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.64
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110154,Avon Way K,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.15
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.18
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110154,Avon Way K,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.83
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110154,Avon Way K,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.04
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.3
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.38
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110154,Avon Way K,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.25
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.29
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110154,Avon Way K,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
