Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.12
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.3
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.96
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.52
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110154,Avon Way K,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110154,Avon Way K,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.14
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110154,Avon Way K,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110154,Avon Way K,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110154,Avon Way K,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110154,Avon Way K,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.4
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110154,Avon Way K,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110154,Avon Way K,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
