Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110154,Avon Way K,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110154,Avon Way K,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110154,Avon Way K,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110154,Avon Way K,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110154,Avon Way K,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110154,Avon Way K,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110154,Avon Way K,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110154,Avon Way K,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.25
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110154,Avon Way K,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.21
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
