Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110154,Avon Way K,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110154,Avon Way K,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110154,Avon Way K,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.02
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.19
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110154,Avon Way K,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110154,Avon Way K,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.18
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110154,Avon Way K,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110154,Avon Way K,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110154,Avon Way K,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.07
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110154,Avon Way K,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.52
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110154,Avon Way K,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
