Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110154,Avon Way K,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110154,Avon Way K,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110154,Avon Way K,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.49
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110154,Avon Way K,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.53
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110154,Avon Way K,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.03
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110154,Avon Way K,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.07
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110154,Avon Way K,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.31
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110154,Avon Way K,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.22
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110154,Avon Way K,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.87
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110154,Avon Way K,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.47
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
