Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110154,Avon Way K,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110154,Avon Way K,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110154,Avon Way K,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110154,Avon Way K,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110154,Avon Way K,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110154,Avon Way K,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.36
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.57
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.91
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110154,Avon Way K,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.28
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.17
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110154,Avon Way K,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.14
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
