Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
110154,Avon Way K,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.02
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.25
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.11
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110154,Avon Way K,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110154,Avon Way K,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110154,Avon Way K,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110154,Avon Way K,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.36
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110154,Avon Way K,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.39
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110154,Avon Way K,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.24
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110154,Avon Way K,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.92
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
