Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110154,Avon Way K,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110154,Avon Way K,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.64
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.89
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110154,Avon Way K,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.79
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110154,Avon Way K,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110154,Avon Way K,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110154,Avon Way K,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110154,Avon Way K,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110154,Avon Way K,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110154,Avon Way K,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110154,Avon Way K,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
