Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110154,Avon Way K,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110154,Avon Way K,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110154,Avon Way K,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
