Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110154,Avon Way K,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.4
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110154,Avon Way K,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110154,Avon Way K,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,1.1
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.4
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110154,Avon Way K,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
