Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110154,Avon Way K,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110154,Avon Way K,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110154,Avon Way K,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.1
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110154,Avon Way K,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.55
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.11
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.1
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110154,Avon Way K,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.3
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110154,Avon Way K,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110154,Avon Way K,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.3
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110154,Avon Way K,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
