Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110154,Avon Way K,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.14
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110154,Avon Way K,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110154,Avon Way K,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110154,Avon Way K,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110154,Avon Way K,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.62
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110154,Avon Way K,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110154,Avon Way K,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110154,Avon Way K,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.1
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.4
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110154,Avon Way K,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
