Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110154,Avon Way K,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110154,Avon Way K,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110154,Avon Way K,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110154,Avon Way K,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.6
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
110154,Avon Way K,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110154,Avon Way K,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110154,Avon Way K,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110154,Avon Way K,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110154,Avon Way K,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.74
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110154,Avon Way K,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
