Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110154,Avon Way K,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.97
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.8
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110154,Avon Way K,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.1
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110154,Avon Way K,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110154,Avon Way K,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110154,Avon Way K,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110154,Avon Way K,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.86
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110154,Avon Way K,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.24
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.59
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110154,Avon Way K,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.36
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110154,Avon Way K,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.2
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
