Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110154,Avon Way K,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.73
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110154,Avon Way K,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.86
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110154,Avon Way K,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110154,Avon Way K,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110154,Avon Way K,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.6
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.1
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110154,Avon Way K,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110154,Avon Way K,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110154,Avon Way K,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.09
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110154,Avon Way K,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.73
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.1
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
