Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110154,Avon Way K,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.08
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110154,Avon Way K,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110154,Avon Way K,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110154,Avon Way K,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110154,Avon Way K,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110154,Avon Way K,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.7
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110154,Avon Way K,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.34
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110154,Avon Way K,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
