Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110154,Avon Way K,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110154,Avon Way K,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110154,Avon Way K,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
110154,Avon Way K,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110154,Avon Way K,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110154,Avon Way K,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110154,Avon Way K,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110154,Avon Way K,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.0
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110154,Avon Way K,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.26
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110154,Avon Way K,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
