Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110154,Avon Way K,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110154,Avon Way K,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110154,Avon Way K,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110154,Avon Way K,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110154,Avon Way K,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110154,Avon Way K,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.61
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110154,Avon Way K,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110154,Avon Way K,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.47
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.72
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.07
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110154,Avon Way K,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110154,Avon Way K,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
