Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110154,Avon Way K,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110154,Avon Way K,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.16
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110154,Avon Way K,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.49
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.0
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110154,Avon Way K,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110154,Avon Way K,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.91
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.1
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110154,Avon Way K,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110154,Avon Way K,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110154,Avon Way K,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110154,Avon Way K,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110154,Avon Way K,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
