Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110154,Avon Way K,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.19
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110154,Avon Way K,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110154,Avon Way K,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110154,Avon Way K,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.35
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110154,Avon Way K,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110154,Avon Way K,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.77
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.52
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110154,Avon Way K,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.29
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110154,Avon Way K,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110154,Avon Way K,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.94
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
