Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110154,Avon Way K,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110154,Avon Way K,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110154,Avon Way K,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110154,Avon Way K,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110154,Avon Way K,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110154,Avon Way K,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110154,Avon Way K,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110154,Avon Way K,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110154,Avon Way K,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
