Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110154,Avon Way K,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110154,Avon Way K,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110154,Avon Way K,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110154,Avon Way K,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110154,Avon Way K,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.15
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110154,Avon Way K,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110154,Avon Way K,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110154,Avon Way K,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.64
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110154,Avon Way K,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
