Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.25
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.17
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110154,Avon Way K,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110154,Avon Way K,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.43
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110154,Avon Way K,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110154,Avon Way K,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.48
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110154,Avon Way K,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110154,Avon Way K,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110154,Avon Way K,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110154,Avon Way K,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.82
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110154,Avon Way K,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
