Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110154,Avon Way K,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110154,Avon Way K,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110154,Avon Way K,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110154,Avon Way K,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110154,Avon Way K,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110154,Avon Way K,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110154,Avon Way K,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110154,Avon Way K,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110154,Avon Way K,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110154,Avon Way K,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
