Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.6
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110154,Avon Way K,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110154,Avon Way K,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110154,Avon Way K,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110154,Avon Way K,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110154,Avon Way K,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110154,Avon Way K,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110154,Avon Way K,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110154,Avon Way K,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.33
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110154,Avon Way K,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.16
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110154,Avon Way K,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
