Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110154,Avon Way K,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110154,Avon Way K,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.83
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110154,Avon Way K,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.89
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110154,Avon Way K,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.92
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110154,Avon Way K,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.55
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.69
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.5
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.4
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110154,Avon Way K,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.63
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.2
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110154,Avon Way K,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.06
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.3
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.84
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110154,Avon Way K,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.13
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.9
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110154,Avon Way K,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.73
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110154,Avon Way K,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.76
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
