Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
110154,Avon Way K,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.43
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.4
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110154,Avon Way K,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110154,Avon Way K,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110154,Avon Way K,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110154,Avon Way K,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110154,Avon Way K,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.17
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110154,Avon Way K,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.11
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110154,Avon Way K,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.69
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110154,Avon Way K,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
