Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.1
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.14
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.09
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.17
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110154,Avon Way K,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.12
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.81
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110154,Avon Way K,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110154,Avon Way K,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110154,Avon Way K,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.18
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.14
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110154,Avon Way K,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.45
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.4
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.94
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110154,Avon Way K,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
