Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110154,Avon Way K,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.12
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.88
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.38
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.37
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.1
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110154,Avon Way K,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.14
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.16
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.64
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.37
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110154,Avon Way K,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.67
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.9
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.42
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.8
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.01
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.21
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110154,Avon Way K,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.38
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.21
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.4
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110154,Avon Way K,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
