Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.81
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110154,Avon Way K,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.29
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.66
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110154,Avon Way K,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
110154,Avon Way K,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110154,Avon Way K,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.2
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110154,Avon Way K,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.1
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.25
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110154,Avon Way K,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.9
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.7
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.79
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.6
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110154,Avon Way K,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.86
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
