Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.11
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.4
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110154,Avon Way K,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.3
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110154,Avon Way K,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.21
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110154,Avon Way K,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.25
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110154,Avon Way K,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.74
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110154,Avon Way K,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.94
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.06
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110154,Avon Way K,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.76
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.1
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110154,Avon Way K,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.34
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110154,Avon Way K,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
