Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
110154,Avon Way K,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110154,Avon Way K,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110154,Avon Way K,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.2
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110154,Avon Way K,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110154,Avon Way K,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110154,Avon Way K,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110154,Avon Way K,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
