Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.7
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110154,Avon Way K,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.71
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110154,Avon Way K,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110154,Avon Way K,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110154,Avon Way K,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.48
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110154,Avon Way K,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.3
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110154,Avon Way K,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.3
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
