Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110154,Avon Way K,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.3
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110154,Avon Way K,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110154,Avon Way K,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.3
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110154,Avon Way K,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110154,Avon Way K,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.4
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110154,Avon Way K,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.46
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110154,Avon Way K,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.37
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.08
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110154,Avon Way K,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110154,Avon Way K,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
