Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.6
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.2
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.7
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110154,Avon Way K,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.48
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.1
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,29.8
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110154,Avon Way K,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110154,Avon Way K,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.3
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110154,Avon Way K,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110154,Avon Way K,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110154,Avon Way K,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.32
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110154,Avon Way K,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.38
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.7
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110154,Avon Way K,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.91
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
