Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110154,Avon Way K,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.51
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.39
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.9
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110154,Avon Way K,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.2
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110154,Avon Way K,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.93
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.44
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
110154,Avon Way K,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.0
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.8
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.2
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110154,Avon Way K,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.72
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110154,Avon Way K,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.75
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110154,Avon Way K,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110154,Avon Way K,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110154,Avon Way K,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110154,Avon Way K,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.24
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
