Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110154,Avon Way K,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.87
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110154,Avon Way K,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110154,Avon Way K,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110154,Avon Way K,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.39
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110154,Avon Way K,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110154,Avon Way K,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.06
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110154,Avon Way K,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110154,Avon Way K,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110154,Avon Way K,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.98
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.48
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110154,Avon Way K,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.35
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.7
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
