Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.44
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.5
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110154,Avon Way K,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.19
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.5
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110154,Avon Way K,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.46
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.6
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110154,Avon Way K,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.83
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.33
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.6
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110154,Avon Way K,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.32
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.7
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110154,Avon Way K,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.8
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110154,Avon Way K,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.3
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,35.8
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110154,Avon Way K,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.8
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110154,Avon Way K,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.8
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110154,Avon Way K,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.5
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.9
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110154,Avon Way K,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.46
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
