Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.9
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110154,Avon Way K,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.9
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.1
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110154,Avon Way K,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.1
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110154,Avon Way K,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.2
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110154,Avon Way K,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.16
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.3
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110154,Avon Way K,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.4
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110154,Avon Way K,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.4
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110154,Avon Way K,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.5
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110154,Avon Way K,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.19
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.6
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110154,Avon Way K,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.7
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110154,Avon Way K,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
