Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.53
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.8
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110154,Avon Way K,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.4
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,36.7
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,36.7
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110154,Avon Way K,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.75
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.39
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,36.6
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110154,Avon Way K,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,36.5
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110154,Avon Way K,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,36.5
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110154,Avon Way K,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.28
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,36.5
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110154,Avon Way K,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,36.4
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.54
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.36
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,36.4
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110154,Avon Way K,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.65
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.3
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110154,Avon Way K,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.22
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
