Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.4
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.3
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
110154,Avon Way K,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.92
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.19
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.2
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110154,Avon Way K,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.53
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.1
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110154,Avon Way K,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.13
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.0
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110154,Avon Way K,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.51
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.05
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,35.8
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110154,Avon Way K,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.76
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.7
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110154,Avon Way K,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.34
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.5
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.02
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.6
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.55
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.13
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110154,Avon Way K,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.25
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110154,Avon Way K,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.13
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.36
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110154,Avon Way K,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
