Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.05
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.63
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.04
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.57
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110154,Avon Way K,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.39
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.12
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.6
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.67
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.15
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.05
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110154,Avon Way K,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.94
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.3
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110154,Avon Way K,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.66
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.1
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110154,Avon Way K,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.07
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.77
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.0
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110154,Avon Way K,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.01
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.8
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110154,Avon Way K,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.28
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.77
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.6
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110154,Avon Way K,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.94
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.68
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.4
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
