Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110154,Avon Way K,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.0
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.2
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110154,Avon Way K,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.4
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.0
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110154,Avon Way K,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.15
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.54
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,32.7
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110154,Avon Way K,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.56
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.56
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.5
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110154,Avon Way K,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-2.24
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.92
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.3
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110154,Avon Way K,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.34
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.0
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110154,Avon Way K,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.21
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.8
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110154,Avon Way K,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.73
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.5
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110154,Avon Way K,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.26
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-5.05
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.11
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.3
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.78
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.08
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.0
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
