Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110154,Avon Way K,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.82
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110154,Avon Way K,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.77
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110154,Avon Way K,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.79
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-3.58
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.9
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110154,Avon Way K,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.32
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.35
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-4.47
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.5
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110154,Avon Way K,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.24
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.3
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.63
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110154,Avon Way K,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.66
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.44
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.08
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.41
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110154,Avon Way K,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.81
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.6
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.6
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.76
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.06
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.13
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110154,Avon Way K,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.89
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.72
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110154,Avon Way K,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.61
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.22
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.42
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110154,Avon Way K,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.66
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.71
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
