Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110154,Avon Way K,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-1.67
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110154,Avon Way K,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.59
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110154,Avon Way K,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110154,Avon Way K,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110154,Avon Way K,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110154,Avon Way K,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110154,Avon Way K,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110154,Avon Way K,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.06
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110154,Avon Way K,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.67
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.05
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
