Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110154,Avon Way K,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110154,Avon Way K,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.8
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110154,Avon Way K,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,-0.04
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110154,Avon Way K,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.14
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.9
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110154,Avon Way K,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.15
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110154,Avon Way K,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.29
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.0
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110154,Avon Way K,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.2
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.1
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110154,Avon Way K,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.2
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110154,Avon Way K,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.3
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,1.1
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
