Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.4
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110154,Avon Way K,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.5
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110154,Avon Way K,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.6
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110154,Avon Way K,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.8
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110154,Avon Way K,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.9
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110154,Avon Way K,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.0
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110154,Avon Way K,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.1
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110154,Avon Way K,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.8
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.4
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.2
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110154,Avon Way K,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.9
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
