Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.3
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.2
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110154,Avon Way K,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.3
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110154,Avon Way K,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.4
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110154,Avon Way K,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.5
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110154,Avon Way K,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.6
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110154,Avon Way K,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.7
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110154,Avon Way K,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.8
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110154,Avon Way K,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110154,Avon Way K,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.2
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.9
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110154,Avon Way K,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,33.5
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110154,Avon Way K,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.04
