Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110154,Avon Way K,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,34.4
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110154,Avon Way K,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110154,Avon Way K,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,34.5
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110154,Avon Way K,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.3
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,34.6
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110154,Avon Way K,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.64
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110154,Avon Way K,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.65
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.83
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.3
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.1
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.7
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110154,Avon Way K,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110154,Avon Way K,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,34.8
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110154,Avon Way K,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.18
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110154,Avon Way K,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.82
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
