Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110154,Avon Way K,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,34.9
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110154,Avon Way K,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110154,Avon Way K,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.03
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110154,Avon Way K,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.0
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
110154,Avon Way K,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.88
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.3
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110154,Avon Way K,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.36
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.5
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.1
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110154,Avon Way K,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.7
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,65.9
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,95.1
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.2
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110154,Avon Way K,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.26
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.9
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
110154,Avon Way K,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.18
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.39
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.3
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110154,Avon Way K,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
