Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.4
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110154,Avon Way K,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.76
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.02
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.04
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,35.5
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110154,Avon Way K,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,1.0
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.6
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110154,Avon Way K,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.7
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110154,Avon Way K,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.02
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.8
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110154,Avon Way K,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.03
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.9
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110154,Avon Way K,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.13
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.6
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.0
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110154,Avon Way K,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.94
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.5
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.18
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.9
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.0
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
110154,Avon Way K,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.21
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.12
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.01
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.0
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.8
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.0
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110154,Avon Way K,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.45
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.0
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.01
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,-0.01
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,0.5
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,0.7
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,0.6
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.0
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110154,Avon Way K,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110154,Avon Way K,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110154,Avon Way K,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
